Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.8
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.08
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,11.6
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
541035,Woodland Tce,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.48
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.43
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.61
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,11.7
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.01
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.57
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.71
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,11.8
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
541035,Woodland Tce,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.05
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.79
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.12
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,11.8
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.1
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
541035,Woodland Tce,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.16
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.67
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.22
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,11.9
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
541035,Woodland Tce,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.63
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.46
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.3
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,11.9
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.73
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
541035,Woodland Tce,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.62
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.57
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.0
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.69
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
541035,Woodland Tce,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.48
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.98
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.4
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.34
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.1
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.73
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
541035,Woodland Tce,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.67
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.94
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.34
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.75
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.2
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
541035,Woodland Tce,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.11
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.72
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.3
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
541035,Woodland Tce,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.29
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.17
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.22
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.15
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.3
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
541035,Woodland Tce,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.94
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.23
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.27
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.44
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.4
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.61
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
