Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
541035,Woodland Tce,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.98
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.68
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.5
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
541035,Woodland Tce,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.0
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.94
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.5
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
541035,Woodland Tce,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.25
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.37
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,12.6
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.44
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
541035,Woodland Tce,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.25
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.08
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.7
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.81
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.5
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.55
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.54
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.8
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
541035,Woodland Tce,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.41
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.9
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.83
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.02
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,12.9
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.14
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
541035,Woodland Tce,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.29
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.75
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,12.9
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.11
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
541035,Woodland Tce,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.25
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.45
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.0
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.86
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
541035,Woodland Tce,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.15
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.44
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.37
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.1
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.38
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
541035,Woodland Tce,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.52
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.39
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.61
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.26
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.1
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
541035,Woodland Tce,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.43
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.97
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.98
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.2
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
541035,Woodland Tce,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.75
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.68
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.87
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.3
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
