Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.22
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
541035,Woodland Tce,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.81
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.3
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.3
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.48
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
541035,Woodland Tce,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.21
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.09
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.4
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.43
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
541035,Woodland Tce,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.51
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.06
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.4
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
541035,Woodland Tce,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.41
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.87
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.26
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.81
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.5
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.47
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.11
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.24
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.5
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.26
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
541035,Woodland Tce,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.33
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.4
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.94
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.6
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.35
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
541035,Woodland Tce,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.09
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.71
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.37
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.32
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.6
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
541035,Woodland Tce,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.17
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.4
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.94
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.6
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.33
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
541035,Woodland Tce,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.92
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.97
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.82
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.25
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.7
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.04
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
541035,Woodland Tce,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.09
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.44
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.18
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.7
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.02
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
541035,Woodland Tce,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.65
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.24
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.77
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.49
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.92
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.84
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.53
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
541035,Woodland Tce,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.89
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.03
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.14
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.63
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.16
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.8
