Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.28
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
541035,Woodland Tce,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.8
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.03
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.92
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.88
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.98
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.7
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
541035,Woodland Tce,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.44
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.82
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.23
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.33
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.39
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.34
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.7
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.42
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
541035,Woodland Tce,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.84
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.57
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.27
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.88
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.5
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.44
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.29
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
541035,Woodland Tce,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.4
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.76
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.78
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.95
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.82
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.27
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
541035,Woodland Tce,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.79
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.03
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.36
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.01
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.4
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.41
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.45
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.8
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.22
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
541035,Woodland Tce,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.6
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.68
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.7
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.84
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.0
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.52
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.11
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.97
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.93
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.18
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
541035,Woodland Tce,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.98
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.31
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.47
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.97
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.57
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.14
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.18
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
541035,Woodland Tce,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.38
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.7
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.46
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.06
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.52
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.09
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,13.9
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.15
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
541035,Woodland Tce,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.75
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.51
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.4
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.3
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.5
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.53
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.63
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,13.9
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.18
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.56
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
541035,Woodland Tce,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.38
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-25.38
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.55
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.01
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.5
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.0
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.16
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,13.9
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.34
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
541035,Woodland Tce,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.16
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.31
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.05
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.26
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.7
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.13
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.38
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.9
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.84
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.45
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
541035,Woodland Tce,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.95
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.59
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.09
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.45
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.5
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.53
