Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.9
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.21
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
541035,Woodland Tce,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.89
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.25
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.81
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.25
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.9
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.38
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,13.9
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.36
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
541035,Woodland Tce,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.58
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.72
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.48
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.56
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.87
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.9
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.82
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
541035,Woodland Tce,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.7
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.01
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.07
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.2
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.2
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.9
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.06
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
541035,Woodland Tce,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.19
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-23.67
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.22
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.1
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.11
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.54
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
541035,Woodland Tce,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.31
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-25.03
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.0
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.6
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.13
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
541035,Woodland Tce,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.63
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.52
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.51
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.91
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.53
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
541035,Woodland Tce,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.69
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.77
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.84
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.2
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.65
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.8
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.62
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
541035,Woodland Tce,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.85
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.79
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.12
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.66
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.9
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.29
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.7
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.06
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
541035,Woodland Tce,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.74
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.17
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.5
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.34
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.6
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.32
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.66
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.71
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.6
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.94
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
541035,Woodland Tce,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.0
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.77
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.97
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.9
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.57
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.6
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.72
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
541035,Woodland Tce,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.6
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-25.98
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.44
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.67
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.6
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.4
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.37
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.4
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.8
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
541035,Woodland Tce,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.59
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.56
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.05
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.34
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.5
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.02
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
