Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.44
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.3
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.07
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
541035,Woodland Tce,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.51
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.03
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.71
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.96
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.2
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.02
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.2
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.13
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.23
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
541035,Woodland Tce,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.06
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-34.91
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.82
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.05
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.3
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.43
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.08
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.1
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.7
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.33
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
541035,Woodland Tce,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.15
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-35.29
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.25
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.4
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.39
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.6
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.28
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.41
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.74
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.9
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.75
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.4
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
541035,Woodland Tce,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.97
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-37.05
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.62
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.38
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.27
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.7
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.08
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.61
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.02
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.3
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.8
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.78
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
541035,Woodland Tce,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.12
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-40.02
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.71
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.43
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.92
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.2
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.3
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.24
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.74
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.33
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.38
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.7
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.04
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.66
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.83
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
541035,Woodland Tce,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.39
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.77
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.26
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.65
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.51
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.2
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.7
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.86
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.84
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.42
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.6
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.95
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.54
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
541035,Woodland Tce,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.49
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.63
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.22
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.01
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.8
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.96
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.56
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.41
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.5
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.88
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.66
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.19
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
541035,Woodland Tce,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.36
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.06
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.7
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.77
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.82
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.6
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.3
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.98
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.56
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.75
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.4
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.02
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.02
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
541035,Woodland Tce,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.93
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.7
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.79
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.04
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.4
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.3
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.02
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.95
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.65
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.17
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.4
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.49
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
541035,Woodland Tce,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.5
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.48
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.68
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.55
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.8
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.82
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.59
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.45
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.06
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.3
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.56
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.32
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
541035,Woodland Tce,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.34
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.92
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.33
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.82
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.1
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.67
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.07
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.54
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.53
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.84
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,12.2
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.58
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
541035,Woodland Tce,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.72
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.77
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.96
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.8
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.1
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
