Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.59
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.28
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.9
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.17
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.1
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.13
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.73
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
541035,Woodland Tce,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.23
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.28
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.34
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.49
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.9
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.8
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.87
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.09
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.14
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.17
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.48
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.0
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.42
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.02
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.96
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
541035,Woodland Tce,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.2
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.88
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.59
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.85
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.68
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.6
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.3
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.28
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.9
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.57
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.37
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
541035,Woodland Tce,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.45
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-27.86
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.91
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.46
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.9
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.5
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.76
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.24
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.89
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.77
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.53
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.8
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.66
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
541035,Woodland Tce,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.46
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.23
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.07
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.72
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.0
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.83
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.34
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.02
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.26
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.2
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.7
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.35
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
541035,Woodland Tce,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.49
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-30.72
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.27
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.61
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.18
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.0
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.6
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.14
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.42
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.05
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.97
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.6
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.05
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
541035,Woodland Tce,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.43
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.2
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.64
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.43
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.7
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.83
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.43
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.94
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.34
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,11.5
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.78
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
541035,Woodland Tce,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.26
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-30.25
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.75
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.55
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.95
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.6
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.3
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.62
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.52
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.95
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.6
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.4
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.39
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.87
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
541035,Woodland Tce,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.02
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.66
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.96
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.69
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.6
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.0
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.41
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.24
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.15
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.3
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.06
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
541035,Woodland Tce,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.88
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.99
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.99
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.41
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.08
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.3
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.94
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.38
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.07
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.6
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.75
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.2
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.25
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.82
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
541035,Woodland Tce,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.21
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.5
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.95
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.56
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.05
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.0
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.38
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.43
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.39
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.64
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.22
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.0
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.66
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.56
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
541035,Woodland Tce,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.84
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-32.51
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.69
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.02
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.95
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.9
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.74
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.5
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.67
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.72
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.31
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,10.9
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.66
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.58
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.8
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
541035,Woodland Tce,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.53
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.31
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.69
