Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.19
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.91
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.8
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.31
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.5
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.57
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.68
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.58
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,10.8
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.72
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.84
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
541035,Woodland Tce,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.07
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.59
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.34
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.48
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.5
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.8
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.92
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.74
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.1
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.5
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.28
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,10.7
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.71
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.45
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.72
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
541035,Woodland Tce,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.04
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-34.45
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.79
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.87
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.9
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.33
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.93
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.07
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.13
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.31
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,10.6
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.07
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.17
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
541035,Woodland Tce,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.74
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.31
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.58
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.13
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.0
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.95
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.41
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.72
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.86
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.27
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,10.6
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.57
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
541035,Woodland Tce,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.17
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-30.47
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.56
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.0
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.17
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.51
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.71
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.65
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.28
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,10.6
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.73
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.55
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
541035,Woodland Tce,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.88
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.94
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.16
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.9
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.2
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.16
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.53
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.28
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,10.6
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.92
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.96
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
541035,Woodland Tce,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.26
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.17
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.35
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.85
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.9
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.29
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.15
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,10.6
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.57
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
541035,Woodland Tce,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.41
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.93
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.45
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.51
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.6
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.75
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.02
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,10.6
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.44
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.17
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
541035,Woodland Tce,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.24
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.64
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.54
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.87
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.9
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.35
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.76
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.82
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,10.7
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.46
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.71
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
541035,Woodland Tce,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.4
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.17
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.07
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.55
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.45
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,10.7
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.36
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
541035,Woodland Tce,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.53
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.48
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.95
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.36
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.66
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.72
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,10.8
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.95
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
541035,Woodland Tce,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.01
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.62
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.17
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.55
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.97
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,10.8
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.69
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
