Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
541035,Woodland Tce,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.49
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.16
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.56
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.68
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.13
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.84
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,10.8
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
541035,Woodland Tce,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.74
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.4
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.38
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.72
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.2
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,10.9
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.3
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
541035,Woodland Tce,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.16
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.39
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.24
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.12
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.4
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,10.9
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.84
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
541035,Woodland Tce,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.31
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.11
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.79
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.17
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.42
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,11.0
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
541035,Woodland Tce,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.46
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.59
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.11
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.11
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.67
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,11.0
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.89
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
541035,Woodland Tce,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.01
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.11
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.77
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.27
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.7
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,11.1
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.73
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
541035,Woodland Tce,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.78
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.07
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,11.1
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
541035,Woodland Tce,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.21
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.57
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.97
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,11.2
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
541035,Woodland Tce,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.84
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.2
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.23
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,11.3
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.27
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
541035,Woodland Tce,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.28
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.81
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,11.3
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.17
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.84
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.85
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.5
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,11.4
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
541035,Woodland Tce,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.87
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.07
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.76
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.73
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,11.4
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
