Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
541035,Woodland Tce,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.84
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,11.5
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.52
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.53
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.93
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,11.5
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
541035,Woodland Tce,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.37
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.7
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.48
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,11.6
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.03
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.62
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.53
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.67
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,11.6
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.67
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.57
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.2
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,11.7
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
541035,Woodland Tce,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.41
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.61
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.62
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,11.8
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.12
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.51
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.52
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.48
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.59
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,11.9
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
541035,Woodland Tce,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.93
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.58
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,11.9
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
541035,Woodland Tce,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.53
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.76
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.89
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.32
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,12.0
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
541035,Woodland Tce,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.03
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.14
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.1
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,12.1
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.82
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.53
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.76
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,12.1
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
541035,Woodland Tce,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.83
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.37
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,12.2
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
541035,Woodland Tce,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
