Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,13.1
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
541035,Woodland Tce,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.14
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,13.1
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.17
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.31
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.01
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,13.1
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.53
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.1
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.14
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,13.2
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
541035,Woodland Tce,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.1
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.5
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,13.2
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
541035,Woodland Tce,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.41
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.07
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,13.3
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.37
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.03
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.31
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,13.3
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
541035,Woodland Tce,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.37
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.05
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.2
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,13.3
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
541035,Woodland Tce,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.64
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.15
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.72
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,13.4
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
541035,Woodland Tce,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.91
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,13.4
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
541035,Woodland Tce,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.11
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.47
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,13.4
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
541035,Woodland Tce,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.87
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.11
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.69
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,13.5
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.65
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.86
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.66
