Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,13.5
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
541035,Woodland Tce,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.25
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.08
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.55
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.96
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,13.5
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
541035,Woodland Tce,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.8
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.88
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.9
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.98
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.76
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.34
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.17
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.17
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
541035,Woodland Tce,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.8
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.6
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.85
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
541035,Woodland Tce,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.1
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.34
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.22
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.84
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.76
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
541035,Woodland Tce,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.46
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.28
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.06
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.09
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.66
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.8
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
541035,Woodland Tce,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.07
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.11
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.1
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
541035,Woodland Tce,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.37
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.41
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.53
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
541035,Woodland Tce,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.96
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.42
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.13
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.5
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
541035,Woodland Tce,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.58
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.85
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.85
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.62
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.17
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.45
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.93
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
541035,Woodland Tce,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.21
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.58
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
541035,Woodland Tce,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.05
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
