Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.24
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.47
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
541035,Woodland Tce,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.03
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.36
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.56
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.42
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
541035,Woodland Tce,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.27
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.76
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.02
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.43
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.18
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
541035,Woodland Tce,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.13
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.23
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.85
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.7
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.76
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
541035,Woodland Tce,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.22
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.7
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.1
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.7
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
541035,Woodland Tce,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.75
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.89
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.08
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.7
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
541035,Woodland Tce,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.23
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.11
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.4
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
541035,Woodland Tce,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.1
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.77
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.44
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
541035,Woodland Tce,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.51
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.7
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.81
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
541035,Woodland Tce,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.3
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.82
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.65
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
541035,Woodland Tce,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.41
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.11
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.5
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.56
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
541035,Woodland Tce,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.9
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.2
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.02
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
541035,Woodland Tce,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.11
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.93
