Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.53
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
541035,Woodland Tce,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.87
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.62
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
541035,Woodland Tce,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.32
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.74
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.82
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.77
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
541035,Woodland Tce,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.3
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.89
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.93
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.74
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
541035,Woodland Tce,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.28
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.55
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.22
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
541035,Woodland Tce,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.66
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.08
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.2
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
541035,Woodland Tce,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.55
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.25
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.73
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.02
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
541035,Woodland Tce,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.11
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.89
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.94
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.96
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
541035,Woodland Tce,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.18
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.99
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.08
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
541035,Woodland Tce,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.5
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.54
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.98
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.81
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.16
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
541035,Woodland Tce,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.95
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.14
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.92
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
541035,Woodland Tce,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.56
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.12
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.47
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.09
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
541035,Woodland Tce,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.3
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
