Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.23
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.89
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.63
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
541035,Woodland Tce,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.26
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.58
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.17
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.27
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
541035,Woodland Tce,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.15
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-24.48
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.2
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.5
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
541035,Woodland Tce,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.56
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.6
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.06
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.2
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.39
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
541035,Woodland Tce,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.55
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.02
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.33
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.62
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
541035,Woodland Tce,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.42
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.28
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.79
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.96
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.39
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.9
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
541035,Woodland Tce,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.5
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.77
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.84
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.83
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
541035,Woodland Tce,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.14
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.28
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.77
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.48
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.72
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
541035,Woodland Tce,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.71
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.79
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.96
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.37
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.92
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
541035,Woodland Tce,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.8
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.67
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.39
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.59
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.98
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.1
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
541035,Woodland Tce,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.77
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.68
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.06
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.77
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.2
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.17
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
541035,Woodland Tce,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.47
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.11
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.91
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.59
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.4
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.61
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
541035,Woodland Tce,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.42
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
