Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.18
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.62
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.95
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.72
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
541035,Woodland Tce,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.79
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.16
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.41
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.02
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.39
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
541035,Woodland Tce,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.99
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.19
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.49
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.39
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.73
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
541035,Woodland Tce,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.6
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.93
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.7
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.97
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.45
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
541035,Woodland Tce,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.03
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.79
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.34
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.44
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.27
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
541035,Woodland Tce,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.28
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.42
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.25
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.86
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.78
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.8
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
541035,Woodland Tce,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.67
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.15
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.75
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.77
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.14
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
541035,Woodland Tce,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.1
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.87
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.14
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.84
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
541035,Woodland Tce,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.59
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.19
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.42
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.42
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.8
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.66
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.33
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
541035,Woodland Tce,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.29
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.62
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.46
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
541035,Woodland Tce,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.97
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.28
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.22
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.05
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.83
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
541035,Woodland Tce,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.53
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.72
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.19
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
