Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
541035,Woodland Tce,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.4
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.58
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.02
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.37
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.45
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.5
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
541035,Woodland Tce,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.19
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.18
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.18
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.01
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.85
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
541035,Woodland Tce,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.4
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.36
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.31
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.75
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
541035,Woodland Tce,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.47
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.19
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.58
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.24
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
541035,Woodland Tce,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.48
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.19
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.11
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.64
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.16
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.74
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.87
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.13
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
541035,Woodland Tce,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.33
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.15
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.31
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.3
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.6
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.64
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.7
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
541035,Woodland Tce,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.12
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.05
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.81
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.09
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.15
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.37
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.78
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
541035,Woodland Tce,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.79
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.26
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.6
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.67
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.14
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.5
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
541035,Woodland Tce,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.86
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.52
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.22
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.37
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.43
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.5
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
541035,Woodland Tce,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.37
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.96
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.81
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.5
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
541035,Woodland Tce,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.76
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.02
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.15
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.4
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
541035,Woodland Tce,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.88
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.36
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.34
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.57
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.61
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.57
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.43
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.3
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
