Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
541035,Woodland Tce,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.1
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.29
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.56
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.65
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.1
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.23
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
541035,Woodland Tce,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.77
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.94
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.88
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.35
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.44
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.07
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.73
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.0
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
541035,Woodland Tce,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.27
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-22.27
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.76
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.91
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.47
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.09
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.9
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.5
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.8
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.64
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
541035,Woodland Tce,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.55
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.45
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-26.88
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,27.94
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.67
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-18.11
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.81
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.3
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.3
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.4
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.7
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.52
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
541035,Woodland Tce,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.77
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-27.15
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.77
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.08
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.45
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-16.45
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.88
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.4
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.97
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.16
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.6
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.89
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.21
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
541035,Woodland Tce,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.74
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.25
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-23.51
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.34
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-13.2
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-14.96
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.96
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.28
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.5
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.76
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.41
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
541035,Woodland Tce,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.15
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.5
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.56
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.47
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.69
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.09
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.13
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.4
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
541035,Woodland Tce,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.72
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.01
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.15
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.08
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.29
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.66
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.57
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.14
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.3
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.88
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
541035,Woodland Tce,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.68
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.14
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.1
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.53
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-27.24
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.2
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.45
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
541035,Woodland Tce,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.09
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.25
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.91
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.02
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.59
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.52
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.93
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
541035,Woodland Tce,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.13
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.44
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.2
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.91
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
541035,Woodland Tce,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.55
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.87
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.53
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.0
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
