Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
541035,Woodland Tce,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.89
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.76
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.86
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.61
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.0
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
541035,Woodland Tce,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.62
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.96
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.13
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.99
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.72
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
541035,Woodland Tce,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.7
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.62
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.34
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
541035,Woodland Tce,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.69
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.52
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.45
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.3
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.58
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
541035,Woodland Tce,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.22
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.87
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.72
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
541035,Woodland Tce,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.43
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.04
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.09
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
541035,Woodland Tce,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.74
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.14
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.63
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.7
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
541035,Woodland Tce,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.81
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.28
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.04
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.41
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.09
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.7
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.48
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
541035,Woodland Tce,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.01
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.35
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.38
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.6
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
541035,Woodland Tce,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.81
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.11
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.02
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.6
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.18
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.93
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.08
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.6
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
541035,Woodland Tce,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.36
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.16
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.07
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
