Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.6
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.98
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
541035,Woodland Tce,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.77
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.61
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.04
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.5
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.72
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.79
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.5
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
541035,Woodland Tce,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.5
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.05
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.33
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.5
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
541035,Woodland Tce,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.13
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.07
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.02
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.84
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.5
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.25
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.4
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
541035,Woodland Tce,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.29
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.93
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.07
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.4
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
541035,Woodland Tce,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.41
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.4
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
541035,Woodland Tce,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.63
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.95
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.4
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.56
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.25
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.23
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.4
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
541035,Woodland Tce,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.72
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.58
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.92
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.02
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.12
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.3
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.61
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.13
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.21
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.3
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
541035,Woodland Tce,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.05
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.22
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.88
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
