Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.55
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.3
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
541035,Woodland Tce,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.99
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.1
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.62
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.3
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.66
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.05
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.3
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
541035,Woodland Tce,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.34
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.17
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.15
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.2
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
541035,Woodland Tce,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.05
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.93
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.4
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.2
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
541035,Woodland Tce,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.18
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.79
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.17
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.87
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.1
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
541035,Woodland Tce,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.27
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.28
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.34
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.1
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
541035,Woodland Tce,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.3
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.84
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.53
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.48
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.1
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.58
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.03
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.64
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.35
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.1
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
541035,Woodland Tce,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.17
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.57
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.1
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
541035,Woodland Tce,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.45
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.68
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.76
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.1
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
541035,Woodland Tce,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.82
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.25
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.75
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.1
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
541035,Woodland Tce,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.66
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.07
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
