Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.29
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.1
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
541035,Woodland Tce,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.7
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.82
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.0
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
541035,Woodland Tce,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.54
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.41
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.81
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.53
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.0
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
541035,Woodland Tce,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.34
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.32
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.54
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.0
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
541035,Woodland Tce,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.18
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.25
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.51
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.9
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.0
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
541035,Woodland Tce,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.77
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.4
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.76
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.0
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.01
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.78
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.9
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
541035,Woodland Tce,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.57
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.83
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.4
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.9
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.85
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.11
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.72
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.9
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.43
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.66
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.9
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
541035,Woodland Tce,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.28
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.35
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.22
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.8
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
541035,Woodland Tce,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.43
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.77
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.44
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.04
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.8
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.32
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.44
