Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.4
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.8
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
541035,Woodland Tce,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.84
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.22
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.8
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
541035,Woodland Tce,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.77
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.31
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.4
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.92
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.91
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.7
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
541035,Woodland Tce,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.84
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.61
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.42
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.3
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.7
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
541035,Woodland Tce,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.59
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.43
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.42
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.7
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.7
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
541035,Woodland Tce,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.25
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.96
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.7
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
541035,Woodland Tce,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.42
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.56
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.03
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.98
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.7
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
541035,Woodland Tce,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.54
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.71
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.5
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.44
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.7
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
541035,Woodland Tce,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.02
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.44
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.47
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.7
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
541035,Woodland Tce,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.94
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.46
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.35
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.7
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
541035,Woodland Tce,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.65
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.99
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.7
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
541035,Woodland Tce,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.82
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.45
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.91
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.6
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
541035,Woodland Tce,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.48
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
