Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.28
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.78
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.6
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
541035,Woodland Tce,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.74
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.03
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.27
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.23
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.6
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
541035,Woodland Tce,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.46
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.1
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.6
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
541035,Woodland Tce,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.1
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.27
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.49
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.36
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.44
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.29
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
541035,Woodland Tce,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.54
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.59
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
541035,Woodland Tce,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.87
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.55
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.95
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
541035,Woodland Tce,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.31
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.96
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.67
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.97
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
541035,Woodland Tce,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.32
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.66
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.67
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.81
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.2
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
541035,Woodland Tce,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.44
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.84
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.76
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.77
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.41
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
541035,Woodland Tce,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.52
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.1
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.67
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.68
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
541035,Woodland Tce,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.78
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.12
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
