Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.73
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.53
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
541035,Woodland Tce,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.95
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.7
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.34
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.19
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
541035,Woodland Tce,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.17
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.37
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.78
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
541035,Woodland Tce,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.32
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.36
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.55
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.51
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
541035,Woodland Tce,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.74
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.93
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.76
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.54
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.76
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
541035,Woodland Tce,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.41
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.72
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.36
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.18
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.7
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.47
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
541035,Woodland Tce,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.56
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.5
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.72
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
541035,Woodland Tce,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.3
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.81
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.42
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.77
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
541035,Woodland Tce,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.48
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.42
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.46
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.6
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.03
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
541035,Woodland Tce,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.17
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.39
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.64
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.78
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.39
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
541035,Woodland Tce,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.74
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.71
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.58
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.1
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
541035,Woodland Tce,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.42
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.91
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.03
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.14
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.52
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-25.3
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.59
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
541035,Woodland Tce,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
