Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.53
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.4
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.49
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.23
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.57
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.6
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.06
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
541035,Woodland Tce,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.42
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.28
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-18.12
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.45
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.11
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.46
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.18
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.57
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
541035,Woodland Tce,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.26
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.49
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.53
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.51
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.4
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-32.36
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.6
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-44.18
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.34
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.66
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.26
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.64
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.22
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.98
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.47
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.83
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.07
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
541035,Woodland Tce,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.08
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.12
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.17
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.68
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.25
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.39
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.86
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.87
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
541035,Woodland Tce,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.33
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.11
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.17
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.95
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.22
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.61
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.67
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.59
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
541035,Woodland Tce,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.91
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.04
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.82
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.02
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.46
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.67
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.09
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.37
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
541035,Woodland Tce,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.78
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.35
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.84
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.11
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.38
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.24
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.1
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.06
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
541035,Woodland Tce,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.31
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.33
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.83
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.13
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.42
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.91
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.2
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.88
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
541035,Woodland Tce,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.12
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.39
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.05
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.89
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.32
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.77
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.9
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.62
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
541035,Woodland Tce,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.98
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.46
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.94
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.94
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.36
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.64
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.84
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.66
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.86
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.13
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.96
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.93
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.07
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.86
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.12
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
