Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.88
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
541035,Woodland Tce,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.44
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.24
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.76
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.07
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.39
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.68
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.45
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.08
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
541035,Woodland Tce,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.04
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.34
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.63
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.25
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.62
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.19
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.42
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.38
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
541035,Woodland Tce,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.33
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.6
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.7
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.31
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.24
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
541035,Woodland Tce,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-14.17
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.45
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.36
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
541035,Woodland Tce,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.73
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.85
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.06
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.92
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
541035,Woodland Tce,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-17.53
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.49
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.66
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.4
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.11
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
541035,Woodland Tce,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.88
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.25
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.1
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.84
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.16
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.4
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
541035,Woodland Tce,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.55
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-17.49
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.79
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.09
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.24
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.92
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.4
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.9
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
541035,Woodland Tce,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.97
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-17.61
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.11
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.53
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.35
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.0
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.33
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.34
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
541035,Woodland Tce,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.69
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.14
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.59
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.42
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.22
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.56
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.38
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
541035,Woodland Tce,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.3
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-22.56
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.34
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.38
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.67
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.05
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.41
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.65
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
541035,Woodland Tce,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.6
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.3
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.98
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.6
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.5
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.2
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.83
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.25
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
