Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.93
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.07
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
541035,Woodland Tce,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.7
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-25.12
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.35
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.38
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.3
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.17
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.01
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.05
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.93
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
541035,Woodland Tce,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.22
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.06
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.84
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.69
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.4
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.6
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.53
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.86
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.17
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
541035,Woodland Tce,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.41
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-27.96
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.33
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.27
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.1
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.02
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.12
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.37
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
541035,Woodland Tce,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.76
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.2
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.33
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.43
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.7
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.05
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.68
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.2
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
541035,Woodland Tce,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.26
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.6
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.78
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.96
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.2
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.87
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.93
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.04
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.59
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
541035,Woodland Tce,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.65
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-25.17
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.67
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.26
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.6
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.55
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.57
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.6
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.44
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
541035,Woodland Tce,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.76
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.17
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.28
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.12
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.9
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.55
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.85
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.88
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.6
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.48
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.71
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
541035,Woodland Tce,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.23
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.3
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.5
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.49
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.67
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.82
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.6
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.02
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
541035,Woodland Tce,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.65
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.16
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.41
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.98
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.6
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.78
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.88
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.51
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.73
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.69
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
541035,Woodland Tce,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.99
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.31
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.13
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.26
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.1
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.7
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.66
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.73
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.34
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.76
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.29
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
541035,Woodland Tce,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.28
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-33.62
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.18
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.72
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.4
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.1
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.35
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.47
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.74
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.76
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.34
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.73
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.26
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
541035,Woodland Tce,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.26
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.96
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.41
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.91
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.7
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.3
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.49
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.11
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.34
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.4
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.45
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
