Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.4
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.86
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.5
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
541035,Woodland Tce,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.71
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.69
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.36
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.2
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.5
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.89
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.06
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.44
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.43
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.64
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.2
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.73
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
541035,Woodland Tce,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.43
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.48
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.1
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.85
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.5
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.9
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-18.75
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.94
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.38
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.96
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.85
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.2
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.13
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.33
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.13
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
541035,Woodland Tce,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.1
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.43
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.8
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.8
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-18.71
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.37
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.08
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.88
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.82
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.33
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.7
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
541035,Woodland Tce,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.54
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.56
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.18
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.25
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.2
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.6
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-18.18
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.05
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.56
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-13.67
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.48
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.95
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.22
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
541035,Woodland Tce,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.9
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-33.66
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.62
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.01
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.06
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.5
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.0
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.5
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.46
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.68
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.86
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.79
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.27
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.84
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.74
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.41
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
541035,Woodland Tce,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.04
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-37.89
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.53
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.22
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.95
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.6
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.5
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.53
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.18
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.88
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.75
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.93
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
541035,Woodland Tce,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.62
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.04
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.13
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.04
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.68
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.9
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.4
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.71
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.97
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.04
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.8
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
541035,Woodland Tce,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.25
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-35.72
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.21
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.82
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.0
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.7
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.54
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.52
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.8
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.27
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
541035,Woodland Tce,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.23
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-34.93
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.07
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.89
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.38
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.9
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.48
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.14
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.14
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
541035,Woodland Tce,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.85
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.23
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.77
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.55
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.8
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.8
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.8
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.45
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.9
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.7
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.28
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
541035,Woodland Tce,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.55
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.02
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.25
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.64
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.61
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.7
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.52
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.94
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.93
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
541035,Woodland Tce,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-21.59
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.13
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.28
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.94
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.05
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.6
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.7
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.49
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.12
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
