Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.41
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.51
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.17
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
541035,Woodland Tce,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-20.4
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.82
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.37
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.66
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.7
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.8
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.43
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.81
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.17
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
541035,Woodland Tce,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.7
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-32.62
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.64
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.4
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.7
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.6
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.27
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.25
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
541035,Woodland Tce,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.47
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-35.55
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.9
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.97
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.74
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.6
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.04
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.31
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.43
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
541035,Woodland Tce,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.02
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-32.26
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.03
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.7
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.9
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.9
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.03
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.4
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.11
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
541035,Woodland Tce,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.9
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-37.66
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.68
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.35
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.73
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.5
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.36
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.92
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.64
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
541035,Woodland Tce,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.45
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.33
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.52
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.18
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.39
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.5
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.2
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.47
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.2
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
541035,Woodland Tce,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.12
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-34.8
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.29
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.35
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.38
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.8
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.01
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.01
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.63
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
541035,Woodland Tce,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.5
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-32.46
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.38
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.94
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.05
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.4
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.0
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.96
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.49
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.53
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.41
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
541035,Woodland Tce,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.8
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-33.69
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.61
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.11
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.81
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.3
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.85
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.56
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.67
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.02
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
541035,Woodland Tce,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.0
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-35.64
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.23
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.9
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.0
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.5
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.42
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.94
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.3
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.78
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.3
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
541035,Woodland Tce,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-20.03
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.62
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.43
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.76
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.9
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.7
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.4
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.97
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.79
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.49
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
541035,Woodland Tce,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.76
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.62
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.22
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.56
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.54
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.2
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.2
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.7
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.8
