Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.66
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.6
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.89
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.69
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
541035,Woodland Tce,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.27
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.78
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.38
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.22
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.6
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.1
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.5
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.35
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.48
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.7
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.14
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
541035,Woodland Tce,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.68
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-34.78
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.66
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.26
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.3
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.4
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.54
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.34
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.53
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.68
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.55
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
541035,Woodland Tce,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.92
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-36.7
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.91
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.51
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.83
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.6
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.0
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.79
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.5
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.18
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.11
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.67
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
541035,Woodland Tce,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.82
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-35.96
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.11
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.28
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.49
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.2
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.7
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.95
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.05
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.17
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.4
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.11
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
541035,Woodland Tce,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.68
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.86
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.56
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.21
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.4
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.7
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.97
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.18
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.4
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.22
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
541035,Woodland Tce,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.52
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.57
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.18
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.44
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.5
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.26
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.54
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.3
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.72
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.95
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.98
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
541035,Woodland Tce,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.64
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.46
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.22
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.85
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.0
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.17
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.44
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.3
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.6
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.83
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
541035,Woodland Tce,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.76
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-27.65
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.9
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.24
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.2
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.8
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.36
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.09
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.42
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.2
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.46
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
541035,Woodland Tce,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.52
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.67
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.87
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.55
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.0
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.4
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.17
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.2
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.18
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
541035,Woodland Tce,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.02
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-22.74
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.84
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.46
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.8
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.1
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.6
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.1
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.01
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.54
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
541035,Woodland Tce,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.75
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-22.47
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.91
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.51
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.97
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.73
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.1
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.58
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.61
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
541035,Woodland Tce,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.44
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.72
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.23
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.93
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
