Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.27
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.1
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.19
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.5
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
541035,Woodland Tce,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.14
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.81
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.93
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.27
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.89
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-29.0
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.2
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.4
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-40.07
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
541035,Woodland Tce,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.53
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.24
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.27
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.99
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.58
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.2
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.22
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.84
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
541035,Woodland Tce,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.26
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.04
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.28
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.52
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.16
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.51
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.54
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.2
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.69
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.33
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
541035,Woodland Tce,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.16
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.76
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.33
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.84
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.91
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.29
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.3
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.53
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
541035,Woodland Tce,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.98
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.1
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.67
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.32
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.59
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.92
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.3
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.18
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
541035,Woodland Tce,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.98
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.12
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.22
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.63
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.85
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.99
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.3
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.05
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
541035,Woodland Tce,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.21
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.14
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.46
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.79
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.82
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.4
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.19
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
541035,Woodland Tce,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.56
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.81
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.19
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.83
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.53
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.4
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.54
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
541035,Woodland Tce,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.14
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.26
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.28
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.4
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.85
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.62
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.02
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.39
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.5
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.04
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.95
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.49
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.5
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
541035,Woodland Tce,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
