Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.68
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.88
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.02
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.5
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
541035,Woodland Tce,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.25
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.73
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.35
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.38
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.74
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.4
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.8
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.85
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.88
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.64
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.89
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.54
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.07
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.51
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
541035,Woodland Tce,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.17
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.66
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
541035,Woodland Tce,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.04
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.55
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.06
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.7
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
541035,Woodland Tce,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.71
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.66
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.5
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.81
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.67
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.7
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
541035,Woodland Tce,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.38
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.45
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.63
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
541035,Woodland Tce,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.25
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.5
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.71
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
541035,Woodland Tce,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.99
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.68
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
541035,Woodland Tce,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.1
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.66
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.83
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.94
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.68
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.34
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.75
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.91
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.46
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.38
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
541035,Woodland Tce,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
