Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541035,Woodland Tce,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
541035,Woodland Tce,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
541035,Woodland Tce,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
541035,Woodland Tce,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
541035,Woodland Tce,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
541035,Woodland Tce,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.3
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.27
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.92
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
541035,Woodland Tce,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.9
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.82
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.54
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
541035,Woodland Tce,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.75
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.81
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.75
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.87
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
541035,Woodland Tce,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.98
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.78
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.28
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.18
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.1
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.5
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.24
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.24
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.51
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.49
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.44
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.66
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.12
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
541035,Woodland Tce,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.54
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.58
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.81
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.0
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
541035,Woodland Tce,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.62
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.47
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
541035,Woodland Tce,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.1
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.82
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.09
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.61
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
541035,Woodland Tce,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.64
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.89
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.59
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.67
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.3
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.7
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.93
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.29
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.29
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.91
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.8
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.93
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
