Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
541035,Woodland Tce,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.44
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.04
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.72
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.16
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
541035,Woodland Tce,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.42
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.85
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.3
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
541035,Woodland Tce,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.03
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.68
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.31
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.71
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.36
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.59
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.57
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.77
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
541035,Woodland Tce,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.52
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.23
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.96
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.93
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.1
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
541035,Woodland Tce,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.84
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.02
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.72
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.1
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.75
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
541035,Woodland Tce,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.85
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.86
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.87
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.2
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.16
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
541035,Woodland Tce,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.26
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.96
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.9
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.15
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
541035,Woodland Tce,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.05
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.23
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
541035,Woodland Tce,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.25
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.13
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.46
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.72
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
541035,Woodland Tce,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.04
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.73
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.16
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.94
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
