Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
541035,Woodland Tce,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.42
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.72
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.23
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
541035,Woodland Tce,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.48
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.5
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.62
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
541035,Woodland Tce,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.08
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.02
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.5
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.11
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
541035,Woodland Tce,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.49
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.75
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.26
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.81
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.92
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
541035,Woodland Tce,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.97
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.79
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.37
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.76
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
541035,Woodland Tce,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.36
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.67
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.76
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
541035,Woodland Tce,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.66
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.55
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.44
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
541035,Woodland Tce,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.91
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.18
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.23
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.95
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.66
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.14
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.72
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
541035,Woodland Tce,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.0
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.86
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.81
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.84
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.64
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.41
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.34
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.86
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.84
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
541035,Woodland Tce,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.53
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.82
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.53
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.62
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.69
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.03
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.45
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.97
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
541035,Woodland Tce,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.64
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.28
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.84
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.4
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.17
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.79
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.9
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.93
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.56
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
541035,Woodland Tce,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.56
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.8
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.15
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.05
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.59
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
