Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.18
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.6
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
541035,Woodland Tce,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.94
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.04
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.1
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.95
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.91
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.54
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.43
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.12
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.75
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.28
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.89
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.0
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.04
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.05
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
541035,Woodland Tce,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.28
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.62
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.25
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.36
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.33
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.2
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.3
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.89
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
541035,Woodland Tce,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.48
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.17
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.38
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.89
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.96
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.32
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.05
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.1
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.44
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
541035,Woodland Tce,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.53
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.05
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.07
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.31
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.71
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.1
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.16
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.93
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.1
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.1
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
541035,Woodland Tce,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.5
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.98
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.26
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.47
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.51
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.2
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.1
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.89
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
541035,Woodland Tce,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.82
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.37
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-18.17
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.44
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.25
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.93
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.82
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.43
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
541035,Woodland Tce,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.03
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.72
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.82
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.29
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.04
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.56
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.38
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
541035,Woodland Tce,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.64
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.14
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-18.53
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.79
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.75
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.53
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.98
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.46
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.88
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
541035,Woodland Tce,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.2
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.82
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.3
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.53
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.46
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.57
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.33
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.61
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
541035,Woodland Tce,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.63
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.68
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.28
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.89
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.89
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.34
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.94
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.52
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
541035,Woodland Tce,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.45
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.87
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.61
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.8
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.03
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.47
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.5
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
