Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.25
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.9
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.33
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
541035,Woodland Tce,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.69
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.07
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.46
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.53
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.51
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.0
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.7
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.58
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
541035,Woodland Tce,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.97
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.79
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.11
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.38
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.77
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.26
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.7
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.65
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
541035,Woodland Tce,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.57
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.42
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.33
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.87
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.41
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.48
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.59
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.12
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.6
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.93
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
541035,Woodland Tce,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.52
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.66
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.51
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.36
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.4
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.77
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.58
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.45
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
541035,Woodland Tce,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.4
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.04
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.76
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.02
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.89
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.33
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.33
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.6
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.13
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.69
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
541035,Woodland Tce,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.97
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.64
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.37
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.53
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.37
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.43
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.82
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.25
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.4
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.12
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.05
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
541035,Woodland Tce,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.34
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.76
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.26
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.43
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.67
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.2
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.03
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.22
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.32
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.4
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.68
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
541035,Woodland Tce,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.19
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.35
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.38
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.29
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.41
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.6
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.12
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.16
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.14
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
541035,Woodland Tce,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.02
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.19
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.16
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.29
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.03
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.46
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.1
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.92
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.65
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.2
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.92
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
541035,Woodland Tce,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.02
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-21.61
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.14
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.23
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.83
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.34
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.36
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.2
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.59
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
541035,Woodland Tce,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.27
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.48
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.12
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.46
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.1
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-14.55
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.74
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.43
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.5
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.54
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.1
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.23
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.09
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
541035,Woodland Tce,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.02
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-19.4
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.19
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.16
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
