Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.22
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.58
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.54
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.98
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.35
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.1
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.59
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
541035,Woodland Tce,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.43
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-19.58
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.63
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.41
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.83
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.88
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.34
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
541035,Woodland Tce,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.8
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.15
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.64
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.79
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.5
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.32
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.96
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.46
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
541035,Woodland Tce,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.75
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.53
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.52
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.16
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.73
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.1
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
541035,Woodland Tce,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.07
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-19.12
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.42
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.73
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.32
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.55
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.1
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.46
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.83
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
541035,Woodland Tce,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.98
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-21.52
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.83
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.29
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.87
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.99
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
541035,Woodland Tce,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.57
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.07
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.05
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.8
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.93
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.51
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.86
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
541035,Woodland Tce,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.11
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-23.65
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.26
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.1
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.65
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.39
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.02
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
541035,Woodland Tce,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.34
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-21.95
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.56
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.49
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.36
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.66
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.15
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.7
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.2
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
541035,Woodland Tce,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.21
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-22.88
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.45
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.24
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.7
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.15
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.32
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
541035,Woodland Tce,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.67
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.63
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.21
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.66
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.7
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.55
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.57
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.85
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
541035,Woodland Tce,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.98
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-22.59
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.52
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.48
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.35
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.28
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
541035,Woodland Tce,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.34
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-23.88
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
