Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.9
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.51
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.4
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.7
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.65
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.73
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.7
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
541035,Woodland Tce,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.47
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-23.7
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.95
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.31
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.8
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.61
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.28
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.17
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.84
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
541035,Woodland Tce,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-20.0
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-22.81
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.91
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.44
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.64
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.2
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.51
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.63
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
541035,Woodland Tce,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.03
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-23.21
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.48
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.84
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.2
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.3
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.44
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.65
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.37
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
541035,Woodland Tce,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.5
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-23.9
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.34
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.94
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.35
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.73
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.41
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
541035,Woodland Tce,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.16
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-25.82
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.53
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.66
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.5
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.54
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.15
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.2
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.21
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.91
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
541035,Woodland Tce,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.51
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.03
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.72
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.35
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.2
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.0
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.75
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.19
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.97
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.66
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
541035,Woodland Tce,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.75
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.57
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.65
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.34
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.5
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.1
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.99
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.69
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.16
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.88
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.8
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
541035,Woodland Tce,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-21.85
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.35
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.58
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.49
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.8
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.6
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.3
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.31
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.06
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.6
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
541035,Woodland Tce,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.92
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.48
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.55
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.02
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.0
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.2
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.78
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.71
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.28
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.92
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
541035,Woodland Tce,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.66
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.98
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.58
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.78
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.6
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.2
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.65
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.96
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.28
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
541035,Woodland Tce,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.7
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.89
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.6
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.76
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.18
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.2
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.9
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.23
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.7
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.43
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
