Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
541035,Woodland Tce,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.23
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.24
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.81
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.21
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.4
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.2
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.0
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.57
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.38
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.14
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
541035,Woodland Tce,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-21.38
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.73
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.09
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.56
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.26
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.9
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.7
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.3
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.31
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.5
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.15
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.33
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.11
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
541035,Woodland Tce,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-22.49
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.74
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.34
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.38
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.2
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.6
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.75
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.69
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.89
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.4
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.92
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.08
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.97
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.08
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
541035,Woodland Tce,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.37
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-33.79
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.15
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.22
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.1
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.7
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.66
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.67
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.3
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.14
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.71
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
541035,Woodland Tce,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.26
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-33.16
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.99
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.21
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.2
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.8
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.16
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.2
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.79
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.82
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.91
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.36
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
541035,Woodland Tce,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-20.85
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-32.53
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.03
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.21
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.4
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.63
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.38
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.1
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.71
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.51
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.05
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
541035,Woodland Tce,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.35
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.79
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.79
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.09
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.9
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.3
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.98
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.9
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.0
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.81
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.67
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
541035,Woodland Tce,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.25
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.66
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.9
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.0
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.2
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.5
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.9
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.9
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.69
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.79
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.89
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
541035,Woodland Tce,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.04
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.18
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.05
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.81
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.5
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.5
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.6
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.87
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.8
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.09
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
541035,Woodland Tce,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.02
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.92
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.15
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.8
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.0
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.0
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.85
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.25
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.7
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.65
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.26
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
541035,Woodland Tce,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.18
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-27.01
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.65
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.73
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.5
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.5
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.77
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.09
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.02
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.6
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.55
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
541035,Woodland Tce,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.34
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-27.53
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.87
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.13
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.85
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.7
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.9
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.02
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.28
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.5
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
