Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.99
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
541035,Woodland Tce,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.08
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.6
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.61
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.92
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.7
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.83
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.77
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.27
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.4
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.71
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
541035,Woodland Tce,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.6
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.16
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.67
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.24
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.0
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.29
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.4
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.18
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
541035,Woodland Tce,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.78
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.6
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.8
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.59
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.94
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.2
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.15
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.3
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.73
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
541035,Woodland Tce,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.83
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.66
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.41
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.54
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.6
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.2
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.4
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.79
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.23
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.08
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.2
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.74
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.27
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
541035,Woodland Tce,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.42
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-32.76
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.52
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.04
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.4
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.71
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.41
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.96
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.68
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.19
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
541035,Woodland Tce,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.73
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-34.34
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.53
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.09
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.9
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.5
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.68
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.91
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.0
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.33
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.13
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
541035,Woodland Tce,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.87
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.81
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.25
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.94
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.65
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.5
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.2
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.61
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.55
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.09
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.0
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.95
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.94
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
541035,Woodland Tce,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.2
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-32.02
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.89
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.52
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.5
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.6
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.46
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.0
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.08
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.35
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
541035,Woodland Tce,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.96
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.25
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.09
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.6
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.9
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.29
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.51
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
541035,Woodland Tce,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.11
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.5
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.98
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.52
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.0
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.8
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.2
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.59
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.44
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
541035,Woodland Tce,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.66
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-27.59
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.61
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.16
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.54
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.21
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.3
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
541035,Woodland Tce,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.31
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.62
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.79
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.22
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.46
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
