Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.24
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.28
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
541035,Woodland Tce,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.03
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-23.92
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.4
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.85
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.76
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.19
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.45
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
541035,Woodland Tce,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.95
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-19.53
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.73
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.39
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.5
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.85
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.35
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.27
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
541035,Woodland Tce,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.37
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-17.36
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.09
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.05
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.49
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.59
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.35
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
541035,Woodland Tce,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.38
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.88
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.6
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.67
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.16
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
541035,Woodland Tce,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.73
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-14.91
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.43
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.59
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.53
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
541035,Woodland Tce,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.24
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.89
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.15
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.2
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.79
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
541035,Woodland Tce,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.76
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.16
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.6
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.88
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.71
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.8
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.19
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
541035,Woodland Tce,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.68
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.59
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.37
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.6
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.9
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.23
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
541035,Woodland Tce,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.82
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.88
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.23
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.86
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.13
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
541035,Woodland Tce,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.59
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.73
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.85
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.44
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.31
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
541035,Woodland Tce,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.36
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.91
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.47
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.62
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.9
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
541035,Woodland Tce,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.79
