Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.0
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.41
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.92
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.0
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
541035,Woodland Tce,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.44
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.31
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.85
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.47
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.0
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
541035,Woodland Tce,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.88
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.27
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.87
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.0
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
541035,Woodland Tce,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.51
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.92
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.36
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.63
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.32
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.71
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
541035,Woodland Tce,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.89
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.44
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.59
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.58
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.92
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.2
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.13
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
541035,Woodland Tce,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.31
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.17
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.35
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.68
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
541035,Woodland Tce,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.23
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.28
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
541035,Woodland Tce,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.46
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.1
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.29
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
