Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.12
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.2
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.35
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.55
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.06
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.2
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.2
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.41
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.22
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.2
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.86
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.19
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.3
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
541035,Woodland Tce,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.22
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.23
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.46
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.3
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
541035,Woodland Tce,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.69
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.24
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.25
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.22
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.3
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
541035,Woodland Tce,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.27
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.08
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.18
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.4
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.58
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.4
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.34
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.02
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.5
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.25
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.17
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.5
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.56
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.6
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.4
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.4
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.36
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.6
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.38
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.37
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
