Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.89
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.7
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
541035,Woodland Tce,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.55
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.32
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.8
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
541035,Woodland Tce,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.52
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.68
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.8
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.4
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.9
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.44
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.5
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.02
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.9
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
541035,Woodland Tce,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.99
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.37
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.0
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.61
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.34
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.98
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.1
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.32
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.42
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.79
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.1
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
541035,Woodland Tce,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.49
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.49
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.2
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.39
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.3
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
541035,Woodland Tce,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.24
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.45
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.79
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.3
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.43
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.32
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.4
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
