Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.36
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.5
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
541035,Woodland Tce,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.22
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
541035,Woodland Tce,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.6
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
541035,Woodland Tce,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.57
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.23
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.7
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
541035,Woodland Tce,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.52
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.29
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
541035,Woodland Tce,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.8
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.32
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.8
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
541035,Woodland Tce,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.22
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.44
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.61
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.72
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.13
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.36
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.01
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,20.6
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.24
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.85
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.75
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,20.6
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
541035,Woodland Tce,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.4
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.58
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.1
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.7
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
541035,Woodland Tce,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.92
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.99
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.51
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
541035,Woodland Tce,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
