Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.73
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.03
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.81
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.38
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.19
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.2
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.7
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.11
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.18
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.7
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.66
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.32
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.84
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.5
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
541035,Woodland Tce,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.48
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.52
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.42
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.1
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.4
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.44
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.08
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.12
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.1
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.61
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.85
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.3
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.76
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.2
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.75
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.57
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.98
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,21.2
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
541035,Woodland Tce,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.61
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.84
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.38
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.81
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
541035,Woodland Tce,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.93
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.03
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.38
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.29
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
541035,Woodland Tce,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.9
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.37
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.58
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
541035,Woodland Tce,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.99
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.17
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.81
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.16
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.11
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.42
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
541035,Woodland Tce,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.5
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.36
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.02
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.96
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.03
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.11
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.55
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.7
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.95
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
