Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.42
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.25
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.86
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.92
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.48
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.9
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.81
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.37
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-15.89
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.57
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.17
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.02
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.39
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.93
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
541035,Woodland Tce,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.48
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.99
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-19.61
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.69
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.12
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.27
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.25
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.98
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.35
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
541035,Woodland Tce,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.47
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-19.36
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.6
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.35
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.58
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.57
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.95
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.9
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
541035,Woodland Tce,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.78
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.44
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.28
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.94
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.82
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.5
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.53
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.96
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.56
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
541035,Woodland Tce,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.87
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.81
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-18.55
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.84
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.42
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.18
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.19
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.43
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
541035,Woodland Tce,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-18.92
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.53
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.64
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.23
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.17
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.07
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.81
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
541035,Woodland Tce,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.11
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.76
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-16.97
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.98
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.83
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.98
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-30.09
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.06
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-43.63
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
541035,Woodland Tce,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.57
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.97
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.53
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.34
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.51
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-26.37
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,21.4
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.27
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
541035,Woodland Tce,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.6
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-18.29
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.97
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.63
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.1
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.34
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.68
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.64
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.13
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
541035,Woodland Tce,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.24
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-17.21
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.67
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.47
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.96
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.9
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.75
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.3
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.36
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.33
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
541035,Woodland Tce,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.3
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.27
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-19.29
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.37
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.08
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.84
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.77
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.2
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.04
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
