Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.12
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
541035,Woodland Tce,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.78
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-23.7
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.24
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.63
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.83
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.03
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.2
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.33
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.12
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
541035,Woodland Tce,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.84
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-25.13
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.42
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.92
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.85
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.28
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.9
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.69
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.1
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.89
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.21
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
541035,Woodland Tce,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.06
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.11
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-24.27
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.99
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.75
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.28
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.06
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.94
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.55
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.8
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
541035,Woodland Tce,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.64
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.57
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-23.96
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.36
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.74
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.73
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.78
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.9
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-23.96
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.73
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-41.27
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
541035,Woodland Tce,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.85
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.64
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-24.61
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.53
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.98
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.4
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.4
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.4
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.6
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.37
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.22
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.4
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.33
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-40.0
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.97
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
541035,Woodland Tce,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.74
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.62
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-23.63
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.7
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.88
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.89
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.26
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.69
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.17
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.51
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.99
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
541035,Woodland Tce,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.09
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.21
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-23.14
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.36
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-15.07
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.0
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.56
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.81
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-38.09
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.84
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
541035,Woodland Tce,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.41
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.16
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-23.63
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.3
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-14.9
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.02
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.83
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.52
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.25
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.5
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
541035,Woodland Tce,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.5
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.91
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.46
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.5
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-19.31
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.63
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-12.6
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.67
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.38
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.47
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.45
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
541035,Woodland Tce,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-20.13
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-14.33
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.6
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.39
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.82
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.87
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.3
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.33
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.24
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.18
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.06
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.13
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
541035,Woodland Tce,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.8
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-14.92
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.34
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.67
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.35
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.48
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.56
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.97
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.85
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.83
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.75
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
541035,Woodland Tce,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-21.08
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.64
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.4
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.75
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.97
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.5
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.16
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.99
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.49
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
