Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.09
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.05
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
541035,Woodland Tce,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.63
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-15.32
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.87
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.89
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.25
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.48
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.13
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.28
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.48
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.49
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
541035,Woodland Tce,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.75
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.01
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.72
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.79
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.94
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.16
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
541035,Woodland Tce,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.82
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-15.77
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.68
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.15
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.39
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.44
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
541035,Woodland Tce,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.87
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.48
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.07
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.74
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.09
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
541035,Woodland Tce,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.9
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-17.59
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.84
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.22
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.17
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.29
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
541035,Woodland Tce,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.73
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.53
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.29
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.19
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.14
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.07
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.22
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
541035,Woodland Tce,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.88
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-17.52
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.43
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.8
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.12
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.05
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.39
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
541035,Woodland Tce,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.21
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.6
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.05
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.41
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.44
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.68
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
541035,Woodland Tce,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.24
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-17.6
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.18
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.26
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.02
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.2
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.55
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.4
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
541035,Woodland Tce,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.76
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.36
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.75
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.17
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.6
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
541035,Woodland Tce,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.73
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-19.56
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.44
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.04
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.7
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.47
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.18
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
541035,Woodland Tce,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.65
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.5
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.42
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.5
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
