Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.26
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
541035,Woodland Tce,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.86
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-14.42
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.18
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.67
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
541035,Woodland Tce,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.69
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-14.55
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.47
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.15
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.98
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.41
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.04
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
541035,Woodland Tce,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.29
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.8
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.24
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.4
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
541035,Woodland Tce,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.95
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.79
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.99
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.06
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.82
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.87
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
541035,Woodland Tce,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-13.73
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-14.79
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.85
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.73
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.01
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.59
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
541035,Woodland Tce,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.49
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-17.16
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.12
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.9
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.81
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.53
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
541035,Woodland Tce,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.3
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.92
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.2
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.81
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.78
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.69
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
541035,Woodland Tce,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.58
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-15.66
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.21
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.05
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.71
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.49
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.27
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
541035,Woodland Tce,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.45
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-18.13
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.75
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.43
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.8
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.37
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
541035,Woodland Tce,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.8
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.5
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.42
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.22
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.96
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.3
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.17
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.62
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
541035,Woodland Tce,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.29
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-17.31
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.45
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.44
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.25
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.63
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,20.7
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.87
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
541035,Woodland Tce,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-15.1
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-19.8
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.77
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.05
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
