Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.16
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,20.6
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.84
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
541035,Woodland Tce,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.78
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.68
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.61
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.87
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.8
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.94
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.93
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,20.6
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.77
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.44
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
541035,Woodland Tce,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.29
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.51
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.03
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.78
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.81
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.57
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.3
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.43
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
541035,Woodland Tce,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.12
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-21.29
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.1
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.35
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.33
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,20.4
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.34
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
541035,Woodland Tce,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.5
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.54
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.09
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.98
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.05
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.16
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.1
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.47
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.24
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
541035,Woodland Tce,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.55
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.68
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.2
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.86
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.48
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.0
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,20.2
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
541035,Woodland Tce,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.92
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-22.5
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.38
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.41
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.94
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.55
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.19
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,20.1
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.54
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
541035,Woodland Tce,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.95
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.58
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.71
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.76
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.43
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.92
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.8
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.4
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,20.1
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.59
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
541035,Woodland Tce,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-14.75
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.36
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.32
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.05
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.74
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.73
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.39
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.44
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.02
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
541035,Woodland Tce,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.35
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-27.26
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.07
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.61
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.9
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.6
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.11
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.6
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.99
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.67
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.31
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.35
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
541035,Woodland Tce,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-16.84
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-27.73
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.57
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.64
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.6
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.36
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.85
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.79
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.11
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
541035,Woodland Tce,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.17
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.18
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.3
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.41
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.2
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.64
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.87
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.11
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.44
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.33
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
541035,Woodland Tce,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.63
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.02
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.19
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.76
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.07
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.3
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.4
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.85
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
