Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.77
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.96
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,19.7
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.2
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.16
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.92
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
541035,Woodland Tce,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.33
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-32.08
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.22
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.3
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.0
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.99
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.01
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.93
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.04
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.85
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
541035,Woodland Tce,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.13
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-32.26
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.36
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.08
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.18
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.9
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.89
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.71
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.3
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.56
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.37
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
541035,Woodland Tce,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.4
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-31.39
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.77
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.76
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.5
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.14
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.67
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.66
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.57
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.12
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.29
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.55
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
541035,Woodland Tce,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.72
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.88
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.74
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.61
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.3
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.94
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.65
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.56
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.22
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.79
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
541035,Woodland Tce,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.57
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-30.9
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.93
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.63
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.4
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.64
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.64
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.94
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.51
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
541035,Woodland Tce,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-21.08
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-33.6
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.2
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.54
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.5
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.2
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.3
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.27
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.75
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.2
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.93
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.71
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
541035,Woodland Tce,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.49
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-30.21
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.65
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.35
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.84
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.3
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.69
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.05
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.52
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.23
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
541035,Woodland Tce,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.53
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-28.85
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.63
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.73
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.3
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.92
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.98
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.88
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.58
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.32
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
541035,Woodland Tce,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-20.52
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-30.4
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.13
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.52
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.22
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.7
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.3
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.55
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.3
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.18
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.82
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.9
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.87
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
541035,Woodland Tce,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-23.77
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-29.42
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.69
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.74
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.04
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.2
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.7
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.57
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.19
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.8
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.84
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.05
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.06
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
541035,Woodland Tce,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.74
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-26.68
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.32
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.9
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.8
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.85
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.51
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.69
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
541035,Woodland Tce,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-19.91
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-24.4
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.85
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
