Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.5
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.87
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.41
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.75
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
541035,Woodland Tce,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.08
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-25.3
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.84
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.7
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.71
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.97
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.3
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.57
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
541035,Woodland Tce,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.78
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-20.35
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.84
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.19
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.84
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.9
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.79
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.58
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
541035,Woodland Tce,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.42
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-16.87
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.23
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.33
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.46
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.49
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.18
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
541035,Woodland Tce,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.58
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.75
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.34
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.65
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.96
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.68
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
541035,Woodland Tce,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-18.62
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-14.14
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.32
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.87
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.57
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.34
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.45
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.24
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
541035,Woodland Tce,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-17.81
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.06
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.18
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.73
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.94
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
541035,Woodland Tce,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.39
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.01
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.31
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.77
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.54
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.63
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
541035,Woodland Tce,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.25
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.79
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.27
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.92
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.45
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.87
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,18.9
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.06
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.51
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.65
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.29
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.94
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.67
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.55
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
541035,Woodland Tce,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.74
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.94
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.54
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.93
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.0
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.47
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
541035,Woodland Tce,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.54
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.14
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.79
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.48
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.0
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.92
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
541035,Woodland Tce,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
