Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.77
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.38
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
541035,Woodland Tce,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.58
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.46
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.41
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.49
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.1
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
541035,Woodland Tce,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.33
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.66
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.8
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.85
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.01
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.2
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
541035,Woodland Tce,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.04
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.1
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.34
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.2
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.13
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.53
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.37
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.01
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.07
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.15
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.3
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
541035,Woodland Tce,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.54
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.92
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.13
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.42
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
541035,Woodland Tce,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.79
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.31
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
541035,Woodland Tce,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.44
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.4
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
541035,Woodland Tce,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.93
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.08
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
541035,Woodland Tce,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.9
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.8
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.59
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.5
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
541035,Woodland Tce,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.64
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.79
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.41
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
