Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
541035,Woodland Tce,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.46
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.26
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.6
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
541035,Woodland Tce,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.07
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.81
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.12
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.14
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.7
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.65
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.94
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.83
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.51
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
541035,Woodland Tce,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.75
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.74
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.46
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.32
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.23
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.24
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.4
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.8
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.9
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.65
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.27
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
541035,Woodland Tce,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.3
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.34
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.24
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.32
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.72
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
541035,Woodland Tce,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.38
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.75
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.9
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
541035,Woodland Tce,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.67
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.41
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.7
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
541035,Woodland Tce,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.14
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.02
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.28
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.02
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.64
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.36
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.13
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.8
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
