Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.82
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.15
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.0
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.16
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.3
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.23
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.34
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,20.1
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.23
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.76
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.1
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.85
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.28
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.26
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.91
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.2
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
541035,Woodland Tce,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.71
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.12
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.84
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.2
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
541035,Woodland Tce,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.16
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.67
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.99
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.48
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.88
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.3
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
541035,Woodland Tce,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.51
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.63
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.4
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
541035,Woodland Tce,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.87
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.38
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.6
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.04
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.15
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.4
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
541035,Woodland Tce,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.36
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.51
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.88
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.8
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
541035,Woodland Tce,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.22
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.26
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.21
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.19
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
541035,Woodland Tce,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.61
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.87
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.46
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.5
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
