Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.73
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.89
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.93
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.6
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
541035,Woodland Tce,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.33
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.74
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.7
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
541035,Woodland Tce,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.78
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.51
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.7
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
541035,Woodland Tce,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.95
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.76
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.41
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.03
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.68
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
541035,Woodland Tce,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.76
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.23
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.8
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.35
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.59
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.34
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.08
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.9
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
541035,Woodland Tce,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.14
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.75
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.02
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.68
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.0
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
541035,Woodland Tce,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
